Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
722466,Middle Leaford - Stechford,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.74
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.48
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.22
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.07
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.59
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.33
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.86
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.58
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.21
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.85
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.91
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.08
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.32
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,15.8
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.62
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.64
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,15.8
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.44
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,15.8
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.43
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
