Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.86
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.5
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.98
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,15.8
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.41
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.24
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722466,Middle Leaford - Stechford,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.56
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
