Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.94
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.31
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.2
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.13
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722466,Middle Leaford - Stechford,2023-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
