Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
722466,Middle Leaford - Stechford,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
722466,Middle Leaford - Stechford,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
722466,Middle Leaford - Stechford,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-03-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
