Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
722466,Middle Leaford - Stechford,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.86
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.15
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.11
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.22
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.77
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.01
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.0
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.54
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.55
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.18
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.39
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.97
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.04
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.04
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.0
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.94
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.0
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.35
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.89
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.28
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.06
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.9
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.1
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.04
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.29
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.69
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.5
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.2
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.55
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
722466,Middle Leaford - Stechford,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.07
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.24
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.43
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.1
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.21
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
722466,Middle Leaford - Stechford,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.09
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.94
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.2
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
