Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.89
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
722466,Middle Leaford - Stechford,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.66
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.89
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.24
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.7
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.43
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.83
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.42
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,169.8
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.16
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.61
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.42
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.44
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.1
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722466,Middle Leaford - Stechford,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.26
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.48
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.4
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.21
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722466,Middle Leaford - Stechford,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.69
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.13
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.5
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722466,Middle Leaford - Stechford,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.89
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.67
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.73
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.63
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.15
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.1
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.65
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.1
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.53
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.03
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.7
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.3
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.0
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.98
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
722466,Middle Leaford - Stechford,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.98
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.23
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.74
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.1
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.2
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
722466,Middle Leaford - Stechford,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.08
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.74
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.63
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.2
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.7
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.7
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
722466,Middle Leaford - Stechford,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.88
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.37
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.39
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.09
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.9
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.43
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.11
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.42
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
