Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-03-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-03-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
722466,Middle Leaford - Stechford,2023-03-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-03-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.28
722466,Middle Leaford - Stechford,2023-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.41
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.08
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.62
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.91
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.44
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.41
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.67
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.06
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.04
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.27
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.54
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.69
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.27
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.76
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.39
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.06
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.28
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.79
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.95
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.76
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.5
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.81
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.69
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.2
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.63
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.59
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.95
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.14
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
