Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.44
722466,Middle Leaford - Stechford,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.53
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.51
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.45
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.52
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.49
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.51
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.16
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.9
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.34
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.09
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.13
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.05
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.97
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.49
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.6
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.09
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.53
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.87
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.69
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.58
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.2
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.52
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.66
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.94
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.9
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.97
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.26
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.96
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.42
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.94
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.08
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.22
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
