Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-03-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722466,Middle Leaford - Stechford,2023-03-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
722466,Middle Leaford - Stechford,2023-03-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
722466,Middle Leaford - Stechford,2023-03-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-03-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-03-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-03-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.9
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-03-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.34
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-03-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.92
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.81
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-03-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.28
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.2
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.27
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.18
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-03-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.55
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.78
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.08
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.7
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.78
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
