Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.14
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.63
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.77
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.42
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-03-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.0
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.93
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.77
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.75
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-03-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.96
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.89
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.94
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.77
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.33
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.9
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.08
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.72
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.86
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.72
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.47
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.77
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.69
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.39
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-6.18
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.02
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.44
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.59
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.81
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.39
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.79
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.21
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
