Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.8
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-03-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.58
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-03-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.8
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-03-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-03-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-03-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.85
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.26
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-03-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.63
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.5
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722466,Middle Leaford - Stechford,2023-03-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.57
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-03-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.42
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-03-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.8
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.02
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-03-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-03-30T07:50:00.000+00:00,transformer,,Temperature,C,18.0
