Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722466,Middle Leaford - Stechford,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722466,Middle Leaford - Stechford,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722466,Middle Leaford - Stechford,2023-03-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-03-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
722466,Middle Leaford - Stechford,2023-03-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
722466,Middle Leaford - Stechford,2023-03-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
722466,Middle Leaford - Stechford,2023-03-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-03-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-03-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-03-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-03-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.7
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-03-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-03-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-03-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,transformer,,Temperature,C,18.9
