Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-03-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-03-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-03-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-03-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-03-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-03-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-03-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-03-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-03-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-03-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722466,Middle Leaford - Stechford,2023-03-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-03-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-03-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,transformer,,Temperature,C,20.1
