Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-03-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-03-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-03-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-03-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-03-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-03-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-03-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-03-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-03-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,transformer,,Temperature,C,25.8
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-03-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-03-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-03-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,transformer,,Temperature,C,26.5
