Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-03-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-03-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.99
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-03-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-03-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-03-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-03-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-03-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.18
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,transformer,,Temperature,C,27.5
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,27.7
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.93
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,28.0
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.95
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.36
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,27.9
