Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.73
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.33
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.9
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.14
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.1
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.85
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.28
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.01
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.54
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.18
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.67
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.1
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.08
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.91
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.43
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.4
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.16
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.69
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.48
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,28.0
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.4
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,28.0
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.23
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.44
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.17
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.39
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,28.0
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.42
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.45
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.47
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.23
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.79
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.66
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.77
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.96
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
