Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.37
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.2
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.83
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.7
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.49
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.5
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.66
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722466,Middle Leaford - Stechford,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.88
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.46
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.71
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.6
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.7
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.9
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.41
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722466,Middle Leaford - Stechford,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.58
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.73
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.59
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.7
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.7
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
722466,Middle Leaford - Stechford,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.63
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.84
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.79
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.75
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.96
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.17
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.04
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.29
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.13
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722466,Middle Leaford - Stechford,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.55
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.17
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.61
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
722466,Middle Leaford - Stechford,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.85
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.04
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.27
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
722466,Middle Leaford - Stechford,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.28
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.86
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.24
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.81
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.49
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.5
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.6
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
722466,Middle Leaford - Stechford,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.32
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.69
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.36
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.0
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.31
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
722466,Middle Leaford - Stechford,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.05
722466,Middle Leaford - Stechford,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.36
722466,Middle Leaford - Stechford,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.02
722466,Middle Leaford - Stechford,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.2
722466,Middle Leaford - Stechford,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
