Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
722466,Middle Leaford - Stechford,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
722466,Middle Leaford - Stechford,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
722466,Middle Leaford - Stechford,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.64
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.69
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,24.2
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.45
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.74
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.87
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.7
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.36
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.38
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.69
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.59
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.34
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-03-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.31
722466,Middle Leaford - Stechford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.76
722466,Middle Leaford - Stechford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
722466,Middle Leaford - Stechford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
722466,Middle Leaford - Stechford,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.96
722466,Middle Leaford - Stechford,2023-03-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
