Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.12
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.31
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.7
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.03
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.05
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.85
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-03-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
722466,Middle Leaford - Stechford,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
722466,Middle Leaford - Stechford,2023-03-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
