Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,25.3
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.56
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,25.4
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.96
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.48
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,25.6
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.81
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.09
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.27
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.73
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
722466,Middle Leaford - Stechford,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
722466,Middle Leaford - Stechford,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
722466,Middle Leaford - Stechford,2023-04-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
