Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.66
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.31
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.87
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.35
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.9
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.68
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.36
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.26
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.51
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.83
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.81
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.9
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.56
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.08
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.01
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,26.4
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.3
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.28
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.42
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.78
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.94
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.88
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.52
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.57
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.24
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.82
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.48
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.5
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.1
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.56
