Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.45
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.77
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,26.1
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.44
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.68
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,25.9
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.76
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.47
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.9
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.29
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.69
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.54
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.89
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.29
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.18
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.46
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.96
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.76
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.79
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.72
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.77
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.47
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.84
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.46
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.15
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.86
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.06
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
