Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722466,Middle Leaford - Stechford,2023-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,transformer,,Temperature,C,23.6
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,transformer,,Temperature,C,23.9
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-01T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-01T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-01T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-01T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-01T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
