Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.0
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.07
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.98
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,30.2
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.05
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.93
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722466,Middle Leaford - Stechford,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.54
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.36
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.17
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.9
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,30.2
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.24
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722466,Middle Leaford - Stechford,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.71
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.72
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.31
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,30.3
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.28
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.95
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.1
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.3
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,30.5
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.45
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.56
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,30.8
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.24
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.49
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.09
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.49
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,30.9
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.37
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722466,Middle Leaford - Stechford,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.52
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.44
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.6
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,31.0
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.5
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.96
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.47
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.53
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.9
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,31.1
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.44
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.65
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.9
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.49
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,31.1
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722466,Middle Leaford - Stechford,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.11
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.0
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.7
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,31.2
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.03
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.47
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.63
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.3
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.6
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,31.5
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722466,Middle Leaford - Stechford,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.1
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.26
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,32.2
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.07
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.8
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.28
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.55
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.0
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.6
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,32.3
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
722466,Middle Leaford - Stechford,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722466,Middle Leaford - Stechford,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
