Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.16
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.88
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.92
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.9
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.52
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.99
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.75
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.99
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.7
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.87
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.24
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.99
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.4
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.75
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.81
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.71
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.91
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.2
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
