Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,transformer,,Temperature,C,21.4
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.02
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.59
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
722466,Middle Leaford - Stechford,2023-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.44
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
