Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,transformer,,Temperature,C,22.7
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.34
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,24.0
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
722466,Middle Leaford - Stechford,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
