Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.08
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,29.1
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.94
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.94
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.75
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.16
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.7
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,29.0
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.36
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.2
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.84
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.4
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.0
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,29.2
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.86
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.41
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.86
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.34
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,29.2
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.32
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.5
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,29.1
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.13
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.99
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.16
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,29.1
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.36
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.41
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.43
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.14
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.5
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,29.0
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.78
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.36
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.54
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.66
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.7
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,29.0
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.44
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.3
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.87
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.54
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,29.1
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.95
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.2
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,29.1
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.95
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.57
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.47
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.6
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,28.9
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722466,Middle Leaford - Stechford,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.63
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.09
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.26
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.9
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,29.1
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.52
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.82
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.92
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.0
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,30.1
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
