Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.65
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.94
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.94
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,26.7
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.32
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,transformer,,Temperature,C,26.6
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,27.0
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,26.9
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.61
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.17
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.39
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
