Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.92
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.49
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.14
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.77
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.99
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.62
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.48
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.81
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.82
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
