Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.71
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.27
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,transformer,,Temperature,C,18.6
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,transformer,,Temperature,C,19.0
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
