Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,25.5
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,26.0
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,26.5
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722466,Middle Leaford - Stechford,2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.22
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.86
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.14
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.32
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,28.2
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
