Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.35
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,28.2
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.75
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,transformer,,Temperature,C,28.2
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.35
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,28.4
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.81
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.62
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,28.2
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.54
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.33
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.2
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,28.2
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.11
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.75
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.21
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.33
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.1
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.03
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.18
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,28.2
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.2
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.49
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.11
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.94
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,28.2
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.8
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.41
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.72
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.2
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,28.3
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.33
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.73
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.0
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,28.4
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.4
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.7
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.0
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,28.3
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.3
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.99
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.44
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.3
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.63
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.24
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.2
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.1
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,28.7
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.04
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
