Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.25
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.46
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.34
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.0
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,28.4
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.3
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.22
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722466,Middle Leaford - Stechford,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.19
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.29
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.78
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.3
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,28.2
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
722466,Middle Leaford - Stechford,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.19
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.04
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.26
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.4
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.01
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
722466,Middle Leaford - Stechford,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.54
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.57
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,28.2
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.63
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.05
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.92
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
722466,Middle Leaford - Stechford,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.38
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.1
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.11
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.7
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
722466,Middle Leaford - Stechford,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.68
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.15
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.8
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,27.6
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.65
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.32
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.46
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.5
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,157.0
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,27.4
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.28
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722466,Middle Leaford - Stechford,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.76
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.14
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.9
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.8
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.1
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.86
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
722466,Middle Leaford - Stechford,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.53
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.06
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.54
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,27.2
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.7
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.3
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,27.1
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.73
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722466,Middle Leaford - Stechford,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.59
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.6
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.56
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
722466,Middle Leaford - Stechford,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.02
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.52
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.43
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
