Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-04-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-04-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.49
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.87
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.44
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.17
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.36
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,16.5
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.2
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.78
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.1
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.29
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.81
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722466,Middle Leaford - Stechford,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.03
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.95
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
722466,Middle Leaford - Stechford,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
