Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.4
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
722466,Middle Leaford - Stechford,2023-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,transformer,,Temperature,C,21.1
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.48
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,transformer,,Temperature,C,21.3
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
722466,Middle Leaford - Stechford,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
722466,Middle Leaford - Stechford,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
