Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
722466,Middle Leaford - Stechford,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.11
722466,Middle Leaford - Stechford,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.66
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.11
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.86
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.07
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.0
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.36
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-04-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.16
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.76
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-04-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.05
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.89
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.58
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-04-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.48
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.28
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.92
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.8
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-04-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-04-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.21
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.2
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.24
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-04-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.83
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.6
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-04-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.54
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-04-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.68
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.36
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.72
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.72
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.56
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
