Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
722466,Middle Leaford - Stechford,2023-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
722466,Middle Leaford - Stechford,2023-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
722466,Middle Leaford - Stechford,2023-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722466,Middle Leaford - Stechford,2023-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.49
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.39
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.56
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,transformer,,Temperature,C,17.8
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,transformer,,Temperature,C,17.8
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.14
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.84
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-04-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-04-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
