Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
722466,Middle Leaford - Stechford,2023-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
722466,Middle Leaford - Stechford,2023-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
722466,Middle Leaford - Stechford,2023-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
722466,Middle Leaford - Stechford,2023-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.27
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.51
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.19
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,transformer,,Temperature,C,20.9
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.67
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-04-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
722466,Middle Leaford - Stechford,2023-04-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722466,Middle Leaford - Stechford,2023-04-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
