Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
722466,Middle Leaford - Stechford,2023-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
722466,Middle Leaford - Stechford,2023-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
722466,Middle Leaford - Stechford,2023-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
722466,Middle Leaford - Stechford,2023-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-04-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-04-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,transformer,,Temperature,C,23.7
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-04-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.2
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.07
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,transformer,,Temperature,C,24.1
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
722466,Middle Leaford - Stechford,2023-04-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.08
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-04-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
722466,Middle Leaford - Stechford,2023-04-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-04-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
