Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722466,Middle Leaford - Stechford,2023-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
722466,Middle Leaford - Stechford,2023-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
722466,Middle Leaford - Stechford,2023-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.38
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,transformer,,Temperature,C,29.0
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.16
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.21
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.86
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,transformer,,Temperature,C,30.3
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.03
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.22
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,transformer,,Temperature,C,31.4
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
722466,Middle Leaford - Stechford,2023-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.74
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.94
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.31
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,transformer,,Temperature,C,31.3
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.9
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,transformer,,Temperature,C,31.4
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
722466,Middle Leaford - Stechford,2023-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.91
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.4
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,transformer,,Temperature,C,31.1
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.43
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.42
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,transformer,,Temperature,C,30.5
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.92
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.31
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,transformer,,Temperature,C,29.8
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,transformer,,Temperature,C,29.0
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,transformer,,Temperature,C,28.5
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,transformer,,Temperature,C,28.2
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.0
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.21
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,transformer,,Temperature,C,28.1
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
