Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
722466,Middle Leaford - Stechford,2023-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
722466,Middle Leaford - Stechford,2023-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
722466,Middle Leaford - Stechford,2023-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.12
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.08
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,transformer,,Temperature,C,25.2
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-04-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.23
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.92
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-04-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.5
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.11
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-04-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.29
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,transformer,,Temperature,C,24.4
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.27
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-04-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.81
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.03
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-04-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.21
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.58
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.59
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.54
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.57
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-04-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.43
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.9
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722466,Middle Leaford - Stechford,2023-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,transformer,,Temperature,C,22.2
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.91
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.79
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,transformer,,Temperature,C,21.9
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-04-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.87
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,transformer,,Temperature,C,21.7
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
