Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722466,Middle Leaford - Stechford,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-04-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
722466,Middle Leaford - Stechford,2023-04-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
722466,Middle Leaford - Stechford,2023-04-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
722466,Middle Leaford - Stechford,2023-04-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-04-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-04-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-04-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-04-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,transformer,,Temperature,C,19.3
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-04-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722466,Middle Leaford - Stechford,2023-04-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-04-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-04-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722466,Middle Leaford - Stechford,2023-04-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.62
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-04-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-04-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-04-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
722466,Middle Leaford - Stechford,2023-04-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,transformer,,Temperature,C,20.2
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
