Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-04-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-04-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-04-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.62
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.09
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-04-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-04-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.96
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-04-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.87
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
722466,Middle Leaford - Stechford,2023-04-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-04-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.63
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-04-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-04-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
722466,Middle Leaford - Stechford,2023-04-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
