Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-04-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-04-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
722466,Middle Leaford - Stechford,2023-04-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
722466,Middle Leaford - Stechford,2023-04-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
722466,Middle Leaford - Stechford,2023-04-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-04-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-04-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-04-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.39
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,transformer,,Temperature,C,34.8
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.36
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
722466,Middle Leaford - Stechford,2023-04-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.26
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.04
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,transformer,,Temperature,C,34.9
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-04-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.68
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,transformer,,Temperature,C,36.2
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
722466,Middle Leaford - Stechford,2023-04-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.47
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.68
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,transformer,,Temperature,C,37.3
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.42
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-04-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.72
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,transformer,,Temperature,C,37.3
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.52
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-04-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.8
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.6
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.57
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,transformer,,Temperature,C,37.0
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.62
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722466,Middle Leaford - Stechford,2023-04-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.6
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,transformer,,Temperature,C,36.7
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.56
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.63
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-04-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.33
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.74
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.4
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,transformer,,Temperature,C,36.2
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
722466,Middle Leaford - Stechford,2023-04-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.33
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.3
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,transformer,,Temperature,C,35.5
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.28
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
722466,Middle Leaford - Stechford,2023-04-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.01
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.1
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,transformer,,Temperature,C,34.6
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.75
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722466,Middle Leaford - Stechford,2023-04-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.33
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.0
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,transformer,,Temperature,C,34.5
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.28
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
722466,Middle Leaford - Stechford,2023-04-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,transformer,,Temperature,C,34.3
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.68
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
722466,Middle Leaford - Stechford,2023-04-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.83
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
