Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,transformer,,Temperature,C,33.9
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-04-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.21
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.14
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.13
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,transformer,,Temperature,C,33.7
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.2
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-04-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.08
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,transformer,,Temperature,C,33.5
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722466,Middle Leaford - Stechford,2023-04-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.77
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,transformer,,Temperature,C,33.2
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-04-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.03
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,transformer,,Temperature,C,33.0
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-04-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.11
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,transformer,,Temperature,C,33.0
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.07
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-04-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.78
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,transformer,,Temperature,C,32.9
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-04-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.46
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.2
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,transformer,,Temperature,C,32.8
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.53
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
722466,Middle Leaford - Stechford,2023-04-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.83
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.76
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,transformer,,Temperature,C,33.0
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.79
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-04-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.25
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,transformer,,Temperature,C,33.0
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-04-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.25
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,transformer,,Temperature,C,33.0
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
722466,Middle Leaford - Stechford,2023-04-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.96
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,transformer,,Temperature,C,32.9
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722466,Middle Leaford - Stechford,2023-04-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.26
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.35
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,transformer,,Temperature,C,32.7
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-04-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-04-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
722466,Middle Leaford - Stechford,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
722466,Middle Leaford - Stechford,2023-04-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
722466,Middle Leaford - Stechford,2023-04-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-04-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-04-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
