Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-04-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-04-07T11:30:00.000+00:00,transformer,,Temperature,C,27.9
722466,Middle Leaford - Stechford,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-04-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
722466,Middle Leaford - Stechford,2023-04-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
722466,Middle Leaford - Stechford,2023-04-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
722466,Middle Leaford - Stechford,2023-04-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-04-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-04-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-04-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,transformer,,Temperature,C,27.3
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-04-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,transformer,,Temperature,C,26.8
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722466,Middle Leaford - Stechford,2023-04-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.55
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,transformer,,Temperature,C,26.3
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.3
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-04-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.09
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,transformer,,Temperature,C,26.2
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.06
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-04-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.87
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,transformer,,Temperature,C,25.7
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722466,Middle Leaford - Stechford,2023-04-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.52
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.6
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
722466,Middle Leaford - Stechford,2023-04-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.91
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,transformer,,Temperature,C,24.3
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722466,Middle Leaford - Stechford,2023-04-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.83
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,transformer,,Temperature,C,23.8
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722466,Middle Leaford - Stechford,2023-04-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,transformer,,Temperature,C,23.5
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-04-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-04-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-04-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.71
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
722466,Middle Leaford - Stechford,2023-04-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-04-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
722466,Middle Leaford - Stechford,2023-04-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-04-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
