Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-04-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-04-07T07:10:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722466,Middle Leaford - Stechford,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722466,Middle Leaford - Stechford,2023-04-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-04-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-04-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
722466,Middle Leaford - Stechford,2023-04-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
722466,Middle Leaford - Stechford,2023-04-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
722466,Middle Leaford - Stechford,2023-04-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
722466,Middle Leaford - Stechford,2023-04-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-04-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
722466,Middle Leaford - Stechford,2023-04-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-04-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-04-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-04-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-04-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-04-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-04-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722466,Middle Leaford - Stechford,2023-04-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-04-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-04-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-04-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.31
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-04-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,transformer,,Temperature,C,18.4
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-04-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
722466,Middle Leaford - Stechford,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
722466,Middle Leaford - Stechford,2023-04-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
722466,Middle Leaford - Stechford,2023-04-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
722466,Middle Leaford - Stechford,2023-04-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-04-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
