Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,transformer,,Temperature,C,30.5
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722466,Middle Leaford - Stechford,2023-04-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.96
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.6
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,transformer,,Temperature,C,30.2
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
722466,Middle Leaford - Stechford,2023-04-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.69
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,transformer,,Temperature,C,29.4
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
722466,Middle Leaford - Stechford,2023-04-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,transformer,,Temperature,C,29.5
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,transformer,,Temperature,C,29.6
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-04-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.73
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,transformer,,Temperature,C,29.9
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,transformer,,Temperature,C,29.8
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.72
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722466,Middle Leaford - Stechford,2023-04-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,transformer,,Temperature,C,28.9
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.65
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-04-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,transformer,,Temperature,C,29.0
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-04-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,transformer,,Temperature,C,28.9
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-04-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.44
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,transformer,,Temperature,C,29.1
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-04-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,transformer,,Temperature,C,28.6
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,transformer,,Temperature,C,27.8
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-04-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
722466,Middle Leaford - Stechford,2023-04-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
722466,Middle Leaford - Stechford,2023-04-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
