Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,transformer,,Temperature,C,18.7
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-04-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,transformer,,Temperature,C,18.8
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722466,Middle Leaford - Stechford,2023-04-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-04-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,transformer,,Temperature,C,19.2
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-04-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-04-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
722466,Middle Leaford - Stechford,2023-04-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-04-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722466,Middle Leaford - Stechford,2023-04-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-04-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722466,Middle Leaford - Stechford,2023-04-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,transformer,,Temperature,C,20.7
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
722466,Middle Leaford - Stechford,2023-04-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.34
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
722466,Middle Leaford - Stechford,2023-04-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
722466,Middle Leaford - Stechford,2023-04-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
722466,Middle Leaford - Stechford,2023-04-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
