Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
722466,Middle Leaford - Stechford,2023-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,transformer,,Temperature,C,22.1
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
722466,Middle Leaford - Stechford,2023-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,transformer,,Temperature,C,22.6
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
722466,Middle Leaford - Stechford,2023-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722466,Middle Leaford - Stechford,2023-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.17
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
722466,Middle Leaford - Stechford,2023-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
722466,Middle Leaford - Stechford,2023-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.97
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,transformer,,Temperature,C,23.2
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722466,Middle Leaford - Stechford,2023-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.66
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,transformer,,Temperature,C,23.1
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.58
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722466,Middle Leaford - Stechford,2023-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,transformer,,Temperature,C,23.3
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722466,Middle Leaford - Stechford,2023-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,transformer,,Temperature,C,23.4
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722466,Middle Leaford - Stechford,2023-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.33
722466,Middle Leaford - Stechford,2023-04-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-04-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
722466,Middle Leaford - Stechford,2023-04-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.67
722466,Middle Leaford - Stechford,2023-04-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.92
