Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.51
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.61
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.7
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.98
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.52
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.92
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.73
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.49
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.49
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.11
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.54
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
722466,Middle Leaford - Stechford,2023-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.55
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.06
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.65
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.48
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.81
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.6
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.79
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.37
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.75
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.32
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722466,Middle Leaford - Stechford,2023-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.51
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.69
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,transformer,,Temperature,C,24.6
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.58
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,transformer,,Temperature,C,24.5
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.55
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.11
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.08
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.74
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722466,Middle Leaford - Stechford,2023-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.62
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.25
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722466,Middle Leaford - Stechford,2023-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.31
