Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.82
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722466,Middle Leaford - Stechford,2023-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.99
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.15
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.12
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.05
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,transformer,,Temperature,C,24.7
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
722466,Middle Leaford - Stechford,2023-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.16
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.8
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722466,Middle Leaford - Stechford,2023-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722466,Middle Leaford - Stechford,2023-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.45
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.34
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
722466,Middle Leaford - Stechford,2023-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.89
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,transformer,,Temperature,C,24.9
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.16
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.6
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,transformer,,Temperature,C,24.8
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.12
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722466,Middle Leaford - Stechford,2023-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.16
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.96
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.48
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722466,Middle Leaford - Stechford,2023-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.78
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,transformer,,Temperature,C,25.1
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,transformer,,Temperature,C,25.0
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
722466,Middle Leaford - Stechford,2023-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
722466,Middle Leaford - Stechford,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
