Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,transformer,,Temperature,C,21.8
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722466,Middle Leaford - Stechford,2023-04-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722466,Middle Leaford - Stechford,2023-04-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,transformer,,Temperature,C,22.3
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
722466,Middle Leaford - Stechford,2023-04-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,transformer,,Temperature,C,22.4
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-04-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-04-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,transformer,,Temperature,C,19.4
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-04-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.07
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,transformer,,Temperature,C,19.7
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-04-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.09
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,transformer,,Temperature,C,19.8
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-04-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,transformer,,Temperature,C,19.9
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-04-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-04-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.88
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.93
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722466,Middle Leaford - Stechford,2023-04-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
