Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.83
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,transformer,,Temperature,C,22.0
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722466,Middle Leaford - Stechford,2023-04-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.0
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.67
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-04-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.89
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.02
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,transformer,,Temperature,C,21.6
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-04-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.1
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.6
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,transformer,,Temperature,C,22.5
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722466,Middle Leaford - Stechford,2023-04-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.48
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.42
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.1
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,transformer,,Temperature,C,22.8
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.01
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.94
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
722466,Middle Leaford - Stechford,2023-04-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.5
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.78
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.38
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,166.0
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722466,Middle Leaford - Stechford,2023-04-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.32
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.88
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.35
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.7
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
722466,Middle Leaford - Stechford,2023-04-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.87
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,transformer,,Temperature,C,22.9
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.7
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722466,Middle Leaford - Stechford,2023-04-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.99
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.7
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.5
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-04-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.91
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.5
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.03
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.89
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-04-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722466,Middle Leaford - Stechford,2023-04-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.71
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.77
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.86
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-04-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.7
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.2
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,transformer,,Temperature,C,23.0
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
722466,Middle Leaford - Stechford,2023-04-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
