Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722466,Middle Leaford - Stechford,2023-04-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,transformer,,Temperature,C,16.9
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722466,Middle Leaford - Stechford,2023-04-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
722466,Middle Leaford - Stechford,2023-04-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-04-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722466,Middle Leaford - Stechford,2023-04-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-04-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722466,Middle Leaford - Stechford,2023-04-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722466,Middle Leaford - Stechford,2023-04-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
722466,Middle Leaford - Stechford,2023-04-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
722466,Middle Leaford - Stechford,2023-04-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-04-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-04-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.88
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
722466,Middle Leaford - Stechford,2023-04-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
