Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.81
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,transformer,,Temperature,C,18.3
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
722466,Middle Leaford - Stechford,2023-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.26
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.16
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.5
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,transformer,,Temperature,C,18.2
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722466,Middle Leaford - Stechford,2023-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.87
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722466,Middle Leaford - Stechford,2023-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.87
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.79
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.6
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.85
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.04
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.0
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
722466,Middle Leaford - Stechford,2023-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.91
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.11
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.44
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722466,Middle Leaford - Stechford,2023-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.08
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.13
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.33
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.7
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.23
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722466,Middle Leaford - Stechford,2023-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.22
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.13
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.71
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.6
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.6
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.49
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722466,Middle Leaford - Stechford,2023-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.06
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.68
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.3
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,transformer,,Temperature,C,17.2
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.55
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722466,Middle Leaford - Stechford,2023-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.5
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.43
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.61
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.9
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.48
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.39
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.3
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.6
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.2
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.32
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.7
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.4
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
