Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.26
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.72
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.84
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.9
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.7
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722466,Middle Leaford - Stechford,2023-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.56
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.76
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.73
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.29
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.7
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.9
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,transformer,,Temperature,C,16.7
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.7
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
722466,Middle Leaford - Stechford,2023-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.59
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.53
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.87
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.2
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.75
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722466,Middle Leaford - Stechford,2023-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.7
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.12
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.19
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.1
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.05
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.86
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.0
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.04
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722466,Middle Leaford - Stechford,2023-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.71
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.9
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.24
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.04
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.21
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722466,Middle Leaford - Stechford,2023-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.36
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.89
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.48
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.8
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.1
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,transformer,,Temperature,C,16.6
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
722466,Middle Leaford - Stechford,2023-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.65
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.19
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.32
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.8
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.7
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.16
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
722466,Middle Leaford - Stechford,2023-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.46
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.98
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.31
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.61
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.96
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.27
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722466,Middle Leaford - Stechford,2023-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.28
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.84
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.61
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.36
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.67
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
722466,Middle Leaford - Stechford,2023-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.96
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.96
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.15
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.5
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722466,Middle Leaford - Stechford,2023-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.02
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.32
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.46
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.0
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.54
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,transformer,,Temperature,C,17.8
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722466,Middle Leaford - Stechford,2023-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722466,Middle Leaford - Stechford,2023-04-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
