Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722466,Middle Leaford - Stechford,2023-04-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.65
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
722466,Middle Leaford - Stechford,2023-04-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.78
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,transformer,,Temperature,C,20.1
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.8
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,transformer,,Temperature,C,19.6
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
722466,Middle Leaford - Stechford,2023-04-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,transformer,,Temperature,C,19.5
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-04-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,transformer,,Temperature,C,19.1
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722466,Middle Leaford - Stechford,2023-04-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.86
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,transformer,,Temperature,C,18.9
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.78
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-04-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.42
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,transformer,,Temperature,C,18.5
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.57
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722466,Middle Leaford - Stechford,2023-04-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.5
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.94
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,transformer,,Temperature,C,18.1
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-04-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.92
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.82
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-04-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.45
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722466,Middle Leaford - Stechford,2023-04-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.1
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722466,Middle Leaford - Stechford,2023-04-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.94
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
722466,Middle Leaford - Stechford,2023-04-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
