Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.91
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,transformer,,Temperature,C,17.0
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
722466,Middle Leaford - Stechford,2023-04-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.96
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,transformer,,Temperature,C,16.8
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722466,Middle Leaford - Stechford,2023-04-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.98
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.9
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,transformer,,Temperature,C,16.4
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
722466,Middle Leaford - Stechford,2023-04-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,transformer,,Temperature,C,16.3
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722466,Middle Leaford - Stechford,2023-04-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.59
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722466,Middle Leaford - Stechford,2023-04-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722466,Middle Leaford - Stechford,2023-04-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,transformer,,Temperature,C,15.8
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
722466,Middle Leaford - Stechford,2023-04-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,transformer,,Temperature,C,15.8
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722466,Middle Leaford - Stechford,2023-04-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,transformer,,Temperature,C,15.8
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
722466,Middle Leaford - Stechford,2023-04-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
722466,Middle Leaford - Stechford,2023-04-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722466,Middle Leaford - Stechford,2023-04-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-04-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
722466,Middle Leaford - Stechford,2023-04-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
722466,Middle Leaford - Stechford,2023-04-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
