Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,transformer,,Temperature,C,17.1
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722466,Middle Leaford - Stechford,2023-04-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
722466,Middle Leaford - Stechford,2023-04-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
722466,Middle Leaford - Stechford,2023-04-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,transformer,,Temperature,C,17.3
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
722466,Middle Leaford - Stechford,2023-04-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,transformer,,Temperature,C,17.4
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
722466,Middle Leaford - Stechford,2023-04-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,transformer,,Temperature,C,17.5
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-04-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.12
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722466,Middle Leaford - Stechford,2023-04-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,transformer,,Temperature,C,17.6
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
722466,Middle Leaford - Stechford,2023-04-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,transformer,,Temperature,C,17.7
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-04-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.58
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-04-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,transformer,,Temperature,C,17.9
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
722466,Middle Leaford - Stechford,2023-04-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
722466,Middle Leaford - Stechford,2023-04-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,transformer,,Temperature,C,18.0
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722466,Middle Leaford - Stechford,2023-04-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
722466,Middle Leaford - Stechford,2023-04-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
