Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.25
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.82
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.5
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.51
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.7
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.9
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,transformer,,Temperature,C,21.0
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.46
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.26
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
722466,Middle Leaford - Stechford,2023-04-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.54
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.6
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.33
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,49.42
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,204.7
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,transformer,,Temperature,C,20.8
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.88
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722466,Middle Leaford - Stechford,2023-04-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.4
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,1.1
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.09
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.81
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.03
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,161.3
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-04-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.29
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.84
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.84
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.67
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.9
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.9
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-04-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.31
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.79
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.58
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.65
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.29
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.9
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,transformer,,Temperature,C,20.5
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-04-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.3
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.99
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.92
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.79
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.9
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.6
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722466,Middle Leaford - Stechford,2023-04-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.41
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,1.2
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.1
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.4
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.69
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-04-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.83
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.42
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.13
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,transformer,,Temperature,C,21.2
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
722466,Middle Leaford - Stechford,2023-04-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.89
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.93
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.14
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.2
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,transformer,,Temperature,C,21.5
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-04-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.66
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.47
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.07
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.15
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.5
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,transformer,,Temperature,C,20.4
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.42
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722466,Middle Leaford - Stechford,2023-04-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.72
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.25
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.56
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.59
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,transformer,,Temperature,C,20.6
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.23
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
722466,Middle Leaford - Stechford,2023-04-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.83
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.51
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,transformer,,Temperature,C,20.3
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
722466,Middle Leaford - Stechford,2023-04-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.55
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.9
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.04
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,transformer,,Temperature,C,20.0
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.88
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
722466,Middle Leaford - Stechford,2023-04-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
