Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-04-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
722466,Middle Leaford - Stechford,2023-04-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.72
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.22
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.45
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.19
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-04-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.74
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.07
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.23
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.03
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
722466,Middle Leaford - Stechford,2023-04-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.9
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.18
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.91
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.1
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,transformer,,Temperature,C,15.8
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.95
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722466,Middle Leaford - Stechford,2023-04-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.99
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.9
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.16
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,transformer,,Temperature,C,15.0
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722466,Middle Leaford - Stechford,2023-04-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.55
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.23
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,transformer,,Temperature,C,15.4
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722466,Middle Leaford - Stechford,2023-04-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.19
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.69
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,transformer,,Temperature,C,15.7
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722466,Middle Leaford - Stechford,2023-04-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.15
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.87
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.35
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,transformer,,Temperature,C,16.0
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722466,Middle Leaford - Stechford,2023-04-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.34
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.79
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.76
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.83
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.2
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,transformer,,Temperature,C,15.2
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.49
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
722466,Middle Leaford - Stechford,2023-04-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.13
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.41
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.71
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.87
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.01
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,transformer,,Temperature,C,14.7
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-04-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.14
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.72
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,transformer,,Temperature,C,14.2
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
722466,Middle Leaford - Stechford,2023-04-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.11
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.46
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,transformer,,Temperature,C,14.4
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
722466,Middle Leaford - Stechford,2023-04-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.84
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.43
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.62
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.69
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,transformer,,Temperature,C,15.3
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.66
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722466,Middle Leaford - Stechford,2023-04-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.63
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.59
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.68
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,transformer,,Temperature,C,16.2
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
