Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722466,Middle Leaford - Stechford,2023-04-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.49
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.61
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.35
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,transformer,,Temperature,C,16.1
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
722466,Middle Leaford - Stechford,2023-04-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.13
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.76
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722466,Middle Leaford - Stechford,2023-04-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.73
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.38
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.4
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,transformer,,Temperature,C,15.0
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722466,Middle Leaford - Stechford,2023-04-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.83
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.46
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.05
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.2
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.9
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,transformer,,Temperature,C,14.8
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722466,Middle Leaford - Stechford,2023-04-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.17
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.74
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.42
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.69
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,transformer,,Temperature,C,14.1
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.49
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
722466,Middle Leaford - Stechford,2023-04-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.06
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.21
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.26
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.01
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,transformer,,Temperature,C,15.0
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
722466,Middle Leaford - Stechford,2023-04-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.15
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.83
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.06
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.7
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,transformer,,Temperature,C,14.9
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-04-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.16
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.75
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.31
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.76
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,transformer,,Temperature,C,14.8
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-04-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.34
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.01
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.31
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.84
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,transformer,,Temperature,C,14.4
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722466,Middle Leaford - Stechford,2023-04-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.54
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.15
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.4
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.55
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,transformer,,Temperature,C,14.6
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.5
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
722466,Middle Leaford - Stechford,2023-04-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.11
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-6.32
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.13
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.48
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.6
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.35
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,transformer,,Temperature,C,14.8
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.24
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
722466,Middle Leaford - Stechford,2023-04-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.1
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.24
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.35
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.38
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,transformer,,Temperature,C,15.6
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722466,Middle Leaford - Stechford,2023-04-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.08
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,transformer,,Temperature,C,15.9
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
722466,Middle Leaford - Stechford,2023-04-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
